Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94434
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93313
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,122.12
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,77.38
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,54.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,113.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,198.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94699
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93085
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,112.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,39.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,121.62
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,138.75
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,184.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181177,The Ship,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181177,The Ship,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91974
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,130.88
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181177,The Ship,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,134.75
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,199.88
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,176.25
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,70.12
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,143.25
181177,The Ship,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181177,The Ship,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94162
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87179
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,100.25
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,67.12
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,41.88
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,114.88
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,172.88
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,168.88
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
181177,The Ship,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181177,The Ship,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93729
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91998
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,127.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,81.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181177,The Ship,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,70.38
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,132.88
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,125.25
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,209.88
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,196.88
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181177,The Ship,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181177,The Ship,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94641
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94763
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
