Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,112.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,81.38
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181177,The Ship,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,72.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,120.75
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.38
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,178.88
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,168.38
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,201.62
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,110.12
181177,The Ship,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
181177,The Ship,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93506
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80829
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,76.12
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181177,The Ship,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.33
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,125.75
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,158.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,214.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
181177,The Ship,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95209
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8811
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,78.12
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.25
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,106.25
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,107.62
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,158.75
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,188.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181177,The Ship,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93393
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78201
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92889
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,169.25
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,76.5
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,200.62
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.7
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,62.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,160.5
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,102.12
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,226.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,159.5
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,203.62
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
181177,The Ship,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94116
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71536
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92276
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,75.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,61.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,110.88
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,156.88
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,193.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
181177,The Ship,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181177,The Ship,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93729
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66711
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90375
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,135.38
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,78.75
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
181177,The Ship,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,132.62
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,197.62
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,195.88
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
