Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90787
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7012
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91177
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,153.5
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,75.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181177,The Ship,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,145.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,213.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,152.88
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,100.88
181177,The Ship,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89099
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.56
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66369
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93518
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,88.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,88.75
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,148.88
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,158.38
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
181177,The Ship,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
181177,The Ship,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92868
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69213
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90603
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,255.12
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,278.38
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,133.38
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,68.62
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181177,The Ship,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,46.12
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,256.75
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,360.62
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181177,The Ship,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181177,The Ship,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94226
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90362
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66418
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90988
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94162
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181177,The Ship,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,39.38
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,71.62
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,75.62
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,150.12
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,105.12
181177,The Ship,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181177,The Ship,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93097
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90564
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,53.75
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58611
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93347
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96118
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90451
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,94.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
181177,The Ship,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,36.62
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,75.12
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
181177,The Ship,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181177,The Ship,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90014
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,52.25
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6701
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
