Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,132.25
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,72.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,40.75
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,115.75
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181177,The Ship,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
181177,The Ship,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86157
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92645
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,62.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.669
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91971
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96329
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,312.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,324.75
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,124.38
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,83.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181177,The Ship,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,37.88
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,295.25
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,168.38
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,403.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
181177,The Ship,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181177,The Ship,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90076
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95645
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,33.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.31
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6528
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89352
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,130.88
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,108.62
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,125.25
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,49.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,94.88
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,137.38
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,171.12
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181177,The Ship,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
181177,The Ship,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90951
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.5
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6333
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90362
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,182.12
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,137.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,207.12
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.25
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,69.38
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,144.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,147.38
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,123.62
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
181177,The Ship,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91391
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67218
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92587
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89395
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,132.25
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,106.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,57.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,111.12
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,125.38
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,70.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181177,The Ship,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
181177,The Ship,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91461
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,53.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.56
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59551
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83423
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87848
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,171.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,116.5
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.38
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
