Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,72.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,150.75
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,140.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,205.25
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,98.62
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181177,The Ship,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89703
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,54.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.31
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64044
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90335
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,125.62
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,110.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
181177,The Ship,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,73.88
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,105.62
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,72.62
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181177,The Ship,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181177,The Ship,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91199
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59454
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91067
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,94.12
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,64.25
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,34.38
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,86.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,85.5
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181177,The Ship,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94498
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57504
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92078
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93201
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,94.5
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,66.62
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181177,The Ship,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,33.25
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,78.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,135.62
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,109.5
181177,The Ship,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
181177,The Ship,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.75
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68542
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95166
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,119.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91464
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,94.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,33.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,98.88
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,108.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,113.38
181177,The Ship,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181177,The Ship,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.63
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68667
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87964
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,67.25
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181177,The Ship,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,33.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,69.38
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.12
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181177,The Ship,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92538
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
