Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62655
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87549
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,105.25
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,63.12
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181177,The Ship,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,39.12
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,93.25
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181177,The Ship,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
181177,The Ship,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92383
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,40.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.38
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63317
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92932
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,344.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,360.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88748
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,99.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,68.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181177,The Ship,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,48.25
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,305.25
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,101.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,158.38
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,407.75
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181177,The Ship,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181177,The Ship,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89773
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.18
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60015
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92267
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,98.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89593
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,108.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,66.75
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181177,The Ship,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,101.75
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
181177,The Ship,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89975
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69107
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90951
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,100.75
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,63.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181177,The Ship,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,32.25
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,95.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,112.12
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
181177,The Ship,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90451
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68978
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93228
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89313
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,37.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,91.38
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
181177,The Ship,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
181177,The Ship,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91067
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.68
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58788
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91019
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88016
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,93.75
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
