Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181177,The Ship,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,36.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,92.12
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,140.75
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
181177,The Ship,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181177,The Ship,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9245
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6571
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88083
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89584
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,81.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
181177,The Ship,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,32.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,70.12
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,125.5
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,100.5
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
181177,The Ship,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181177,The Ship,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93475
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,41.12
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68511
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82123
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87698
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,80.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181177,The Ship,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,78.12
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,95.75
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181177,The Ship,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181177,The Ship,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92709
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.75
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66561
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93109
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90747
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,103.25
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,56.12
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181177,The Ship,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,36.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,96.88
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,99.25
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181177,The Ship,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92789
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.88
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65884
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.923
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,88.62
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,56.5
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
181177,The Ship,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,34.75
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,76.12
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,85.5
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,75.5
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181177,The Ship,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181177,The Ship,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92227
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67178
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,25.88
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92465
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,33.5
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,59.38
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,123.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
181177,The Ship,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
181177,The Ship,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90982
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
