Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73874
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92276
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87491
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,105.62
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
181177,The Ship,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,97.75
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.62
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,165.25
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,110.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,108.25
181177,The Ship,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181177,The Ship,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88324
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.19
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67868
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91354
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88705
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181177,The Ship,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.95
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,35.5
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,83.38
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181177,The Ship,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
181177,The Ship,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90082
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,45.62
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89496
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93497
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
181177,The Ship,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,49.62
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,90.12
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,164.88
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
181177,The Ship,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89248
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89505
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93954
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,45.75
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,101.88
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,121.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,181.38
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
181177,The Ship,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91592
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84012
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9346
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,93.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181177,The Ship,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,116.5
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,187.25
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,89.12
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
181177,The Ship,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
181177,The Ship,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92291
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90573
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
