Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90143
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,100.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,53.5
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,123.62
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,199.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
181177,The Ship,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9259
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92996
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181177,The Ship,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,43.25
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,93.25
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,173.12
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,122.5
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,145.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181177,The Ship,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94281
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90732
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,52.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,43.12
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,101.75
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,198.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,128.5
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,158.88
181177,The Ship,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
181177,The Ship,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94083
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,49.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6925
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91489
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,93.75
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,37.12
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,85.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,145.75
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,114.38
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181177,The Ship,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181177,The Ship,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96164
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.75
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69097
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92255
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92328
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181177,The Ship,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,83.5
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,156.88
181177,The Ship,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181177,The Ship,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76251
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91803
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,41.5
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,72.88
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,98.75
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,153.5
181177,The Ship,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
