Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78408
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93494
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,99.5
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181177,The Ship,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,37.88
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,79.25
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,160.88
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,90.25
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,143.25
181177,The Ship,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181177,The Ship,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75006
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87256
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9266
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,72.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
181177,The Ship,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,70.38
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,119.25
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
181177,The Ship,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181177,The Ship,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79907
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9024
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181177,The Ship,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,39.12
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,91.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,97.75
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,166.12
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,77.12
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
181177,The Ship,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83792
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82425
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,78.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
181177,The Ship,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,36.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,65.88
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,136.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,137.75
181177,The Ship,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
181177,The Ship,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84271
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86819
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181177,The Ship,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,38.88
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,70.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,97.62
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181177,The Ship,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
181177,The Ship,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84332
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
