Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,39.88
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,66.62
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,146.25
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181177,The Ship,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181177,The Ship,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84344
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93695
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95337
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,102.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,43.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,79.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,137.75
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,93.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,160.75
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,126.38
181177,The Ship,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
181177,The Ship,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83182
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88888
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,76.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181177,The Ship,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181177,The Ship,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83911
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,116.88
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,49.75
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
181177,The Ship,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,107.62
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,164.12
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,177.12
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181177,The Ship,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
181177,The Ship,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83728
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,60.12
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,50.5
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,115.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,145.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,207.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,146.25
181177,The Ship,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181177,The Ship,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84649
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,108.62
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181177,The Ship,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
