Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,66.38
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,112.5
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,160.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,203.75
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181177,The Ship,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
181177,The Ship,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90869
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,101.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,74.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,68.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,114.5
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,138.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,170.12
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,209.25
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,138.25
181177,The Ship,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
181177,The Ship,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87304
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94644
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,99.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,82.25
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.19
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,123.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,146.5
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,223.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,103.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
181177,The Ship,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
181177,The Ship,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,70.62
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,103.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,152.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,125.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,110.25
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,152.5
181177,The Ship,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86783
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,113.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
181177,The Ship,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,54.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,84.5
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,178.12
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,183.25
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,109.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181177,The Ship,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87402
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,112.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,59.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,54.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,102.88
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,112.12
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,185.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,138.75
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,201.25
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,102.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
181177,The Ship,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181177,The Ship,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,46.88
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
