Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87042
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,102.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,102.25
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,113.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,174.88
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181177,The Ship,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181177,The Ship,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91592
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,110.12
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,57.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,56.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,100.62
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,108.88
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,180.38
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,149.38
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,209.12
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181177,The Ship,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,49.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91995
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,45.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,74.5
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181177,The Ship,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,56.12
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,91.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,151.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
181177,The Ship,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93149
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,111.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,60.62
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,117.12
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,166.75
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,146.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,200.88
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,191.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181177,The Ship,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89337
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,90.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,115.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,175.88
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,149.38
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,235.38
181177,The Ship,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
181177,The Ship,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90231
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,105.38
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,67.38
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
