Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,61.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,86.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,130.5
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,198.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,211.38
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,217.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
181177,The Ship,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,57.25
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94601
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,138.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,79.25
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.12
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181177,The Ship,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,59.62
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,122.88
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,241.5
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
181177,The Ship,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181177,The Ship,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,72.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,107.88
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,76.88
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,60.88
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,105.88
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,156.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,217.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,164.25
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,263.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,192.75
181177,The Ship,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181177,The Ship,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90469
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,113.75
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,79.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,60.88
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,133.25
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,134.25
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,162.62
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,278.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,136.12
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
181177,The Ship,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
181177,The Ship,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87533
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,104.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,61.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,117.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,122.38
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,195.62
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,167.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,260.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,204.25
181177,The Ship,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
181177,The Ship,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,44.88
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,78.62
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92316
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,102.62
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,78.12
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
181177,The Ship,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,86.12
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,136.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,185.38
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,217.62
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,273.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,158.12
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,212.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
181177,The Ship,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
