Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,114.5
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,69.38
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.88
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181177,The Ship,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,63.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,141.25
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,125.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,213.25
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,180.25
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,289.75
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,151.25
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,221.12
181177,The Ship,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
181177,The Ship,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,71.25
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,142.25
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,81.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,62.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,125.88
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,175.25
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,270.75
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,190.75
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,309.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,172.75
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,243.12
181177,The Ship,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
181177,The Ship,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,127.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,69.25
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,164.38
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.25
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,246.12
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,206.25
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,356.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,164.62
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,228.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
181177,The Ship,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,65.75
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,101.75
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,59.88
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,121.12
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,158.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,166.5
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,278.12
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,151.62
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,232.88
181177,The Ship,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
181177,The Ship,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,73.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,110.25
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,68.75
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181177,The Ship,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,70.62
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,153.88
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,155.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,282.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,208.38
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,313.12
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,215.25
181177,The Ship,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
181177,The Ship,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.88
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
