Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,119.38
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,81.38
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,132.62
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.62
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.12
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
181177,The Ship,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,62.88
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,141.5
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,181.12
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,264.5
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,237.12
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,302.5
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,143.75
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,284.25
181177,The Ship,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
181177,The Ship,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,90.38
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,57.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,70.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,128.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,83.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,200.38
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
181177,The Ship,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,60.25
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,117.5
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,172.25
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,286.75
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,186.12
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,309.62
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,212.25
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,296.62
181177,The Ship,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
181177,The Ship,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,75.88
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,91.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,131.88
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,80.88
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,60.38
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,123.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.38
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,262.5
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,167.5
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,276.38
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,187.75
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,300.62
181177,The Ship,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
181177,The Ship,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93405
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,79.75
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,145.12
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,80.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.75
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.88
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.38
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181177,The Ship,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,58.88
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,128.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,166.62
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,264.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,201.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,265.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,235.12
181177,The Ship,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
181177,The Ship,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,111.5
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,73.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.5
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,189.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.25
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,112.88
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,179.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,275.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,186.25
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,270.5
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,241.88
181177,The Ship,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
181177,The Ship,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,73.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9382
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,117.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,75.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.25
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.75
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
181177,The Ship,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,57.75
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,95.88
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,167.38
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,231.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,191.12
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,285.62
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,164.88
