Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,239.75
181177,The Ship,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
181177,The Ship,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,36.12
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,81.5
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,136.12
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,74.5
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,211.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,216.25
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
181177,The Ship,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,144.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,130.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,268.75
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,184.12
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,297.38
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,172.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,284.12
181177,The Ship,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
181177,The Ship,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91989
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,105.25
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.88
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181177,The Ship,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,60.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,115.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,142.25
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,217.38
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,236.62
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,271.62
181177,The Ship,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
181177,The Ship,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,80.62
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93924
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95056
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,168.12
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,91.88
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.75
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,185.25
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.62
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,125.38
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,147.75
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,249.88
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,251.38
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,146.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,223.62
181177,The Ship,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
181177,The Ship,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87793
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,96.88
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,74.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,57.25
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,91.88
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,200.88
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,129.38
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,232.62
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,139.62
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
181177,The Ship,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
181177,The Ship,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,77.88
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91266
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,115.25
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,78.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,60.12
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,101.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,141.5
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,216.75
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,150.62
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,223.38
181177,The Ship,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
181177,The Ship,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,31.75
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94199
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
