Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,71.88
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181177,The Ship,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,57.75
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,83.5
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,213.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,128.5
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,212.38
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,183.25
181177,The Ship,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,64.38
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91641
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,107.38
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
181177,The Ship,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,58.75
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,88.88
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,234.25
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,152.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,222.88
181177,The Ship,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
181177,The Ship,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92557
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90753
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,119.75
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
181177,The Ship,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,59.12
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,114.75
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,239.75
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,221.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,217.38
181177,The Ship,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181177,The Ship,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,72.75
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90079
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9187
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,159.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,76.38
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.38
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,55.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,114.12
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,125.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,220.62
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,94.75
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,116.25
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,173.25
181177,The Ship,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
181177,The Ship,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,66.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89874
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94067
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,96.88
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,60.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,55.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,93.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,121.62
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,188.62
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,123.5
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,211.5
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,185.38
181177,The Ship,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
181177,The Ship,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,92.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,63.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89331
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89053
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94696
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,127.38
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
181177,The Ship,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
