Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,52.75
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,131.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,125.38
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,211.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,149.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,265.25
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,183.5
181177,The Ship,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
181177,The Ship,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,90.62
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89371
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88019
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,114.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,59.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181177,The Ship,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,99.25
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,189.62
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,123.12
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,218.38
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,193.25
181177,The Ship,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93829
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,105.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,68.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85528
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85541
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,136.75
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
181177,The Ship,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,52.88
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,122.88
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,114.88
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,200.62
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,193.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181177,The Ship,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,75.12
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86218
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85916
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,120.5
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
181177,The Ship,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,48.25
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,132.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,107.62
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,189.12
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,137.75
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,179.5
181177,The Ship,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94833
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,82.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,53.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85522
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87945
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,87.38
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,52.62
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181177,The Ship,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,46.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,99.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,157.62
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,215.88
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181177,The Ship,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181177,The Ship,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,36.38
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,96.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87189
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,117.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,66.62
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,46.5
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,101.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,202.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,215.25
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,170.5
181177,The Ship,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
181177,The Ship,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,78.5
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
