Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88598
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90658
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,109.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,64.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181177,The Ship,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,97.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,170.88
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,99.38
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,177.38
181177,The Ship,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181177,The Ship,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,65.88
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84891
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91534
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,82.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
181177,The Ship,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,76.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,179.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,194.62
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,204.12
181177,The Ship,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
181177,The Ship,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90692
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91995
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,76.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,155.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,200.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,177.88
181177,The Ship,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181177,The Ship,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83484
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9093
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,147.12
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,57.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,144.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,226.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,193.88
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
181177,The Ship,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,48.25
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81067
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90744
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181177,The Ship,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,47.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,80.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,100.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,100.12
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181177,The Ship,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
181177,The Ship,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84088
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92383
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
