Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,88.5
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,170.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,168.5
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,176.25
181177,The Ship,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181177,The Ship,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,34.62
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92197
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92004
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181177,The Ship,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,90.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,104.62
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,167.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,159.75
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
181177,The Ship,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85772
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93198
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,158.75
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,64.88
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,188.5
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
181177,The Ship,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,46.38
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,128.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,212.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,154.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
181177,The Ship,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89111
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90201
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,100.12
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,72.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,99.62
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,113.38
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,161.88
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
181177,The Ship,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90771
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93509
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,93.25
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181177,The Ship,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,99.5
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,182.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,187.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
181177,The Ship,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181177,The Ship,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87192
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87207
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,95.5
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181177,The Ship,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,85.12
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,161.25
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,187.12
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181177,The Ship,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
