Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84469
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84897
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,128.5
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.25
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181177,The Ship,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,47.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,101.38
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,97.38
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,186.75
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,186.75
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
181177,The Ship,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87762
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
181177,The Ship,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,45.38
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,84.88
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181177,The Ship,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
181177,The Ship,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,52.62
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90716
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91702
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,119.62
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,68.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,118.25
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,191.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,225.62
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,192.38
181177,The Ship,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
181177,The Ship,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,139.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181177,The Ship,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,113.88
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,205.88
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,223.25
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,192.38
181177,The Ship,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181177,The Ship,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88894
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,83.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,93.62
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
181177,The Ship,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
181177,The Ship,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96231
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85226
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,31.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
