Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,135.88
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
181177,The Ship,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,123.5
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,209.38
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,128.62
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,209.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85623
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,114.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,82.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181177,The Ship,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,56.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,129.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,112.62
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,182.25
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,215.62
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
181177,The Ship,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181177,The Ship,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84405
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,143.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.5
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.98
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,137.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,218.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,118.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,225.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,146.38
181177,The Ship,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
181177,The Ship,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80453
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,108.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,78.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181177,The Ship,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.25
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,56.25
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,138.75
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,200.88
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,238.88
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181177,The Ship,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89837
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,142.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,66.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,42.75
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,141.75
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,222.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,234.12
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,161.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
181177,The Ship,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83478
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,108.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,43.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,90.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,179.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,145.75
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
