Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,159.75
181177,The Ship,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181177,The Ship,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91809
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,102.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
181177,The Ship,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,42.62
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,94.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,185.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,100.5
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,176.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
181177,The Ship,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90909
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,123.88
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181177,The Ship,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,44.38
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,112.62
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,204.62
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,109.38
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,134.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89282
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,123.38
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,75.38
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.25
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181177,The Ship,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,63.25
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,158.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,136.62
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,167.25
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,245.62
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,129.88
181177,The Ship,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,100.12
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,63.88
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
181177,The Ship,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,42.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,92.75
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,136.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,196.5
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,194.62
181177,The Ship,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181177,The Ship,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96112
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.892
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87192
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,97.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181177,The Ship,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,44.12
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,95.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,97.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,105.25
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,171.12
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,74.62
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181177,The Ship,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
181177,The Ship,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86474
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91308
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
