Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,115.88
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,65.88
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181177,The Ship,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,95.88
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,179.75
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,180.38
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,152.62
181177,The Ship,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181177,The Ship,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8529
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89429
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,138.12
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,72.38
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181177,The Ship,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,47.12
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,130.12
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,195.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,103.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,173.62
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
181177,The Ship,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91727
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94644
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,146.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,76.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,161.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,231.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181177,The Ship,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181177,The Ship,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92483
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,131.12
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,69.88
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181177,The Ship,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,46.25
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,139.88
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,221.25
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,148.12
181177,The Ship,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
181177,The Ship,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88049
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,154.38
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,79.38
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
181177,The Ship,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,58.38
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,154.25
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,225.75
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,148.12
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,205.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181177,The Ship,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8938
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,117.5
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,81.88
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
