Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,53.88
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,143.75
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,180.12
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,144.12
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,223.88
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181177,The Ship,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181177,The Ship,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91257
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,111.5
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181177,The Ship,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,116.25
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,211.62
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,122.62
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,179.38
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
181177,The Ship,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
181177,The Ship,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9577
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79718
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87152
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,106.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,72.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181177,The Ship,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,44.12
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,115.5
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,183.25
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,194.5
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,143.12
181177,The Ship,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181177,The Ship,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95419
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80682
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90503
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,133.5
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,64.38
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,122.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,182.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,170.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,135.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181177,The Ship,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83139
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,104.38
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,69.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
181177,The Ship,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,50.38
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,102.12
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,107.38
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,179.88
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,164.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,124.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181177,The Ship,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,53.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83368
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86474
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,114.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,82.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,113.62
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,188.12
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,180.62
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181177,The Ship,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181177,The Ship,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
