Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79528
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86801
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,23.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,140.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,80.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,47.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,118.88
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.25
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,198.25
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181177,The Ship,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
181177,The Ship,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79907
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86725
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,99.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,63.38
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
181177,The Ship,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,98.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,198.5
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,136.38
181177,The Ship,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181177,The Ship,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86569
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85696
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,138.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,96.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,47.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,163.62
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,253.5
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,151.25
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,153.62
181177,The Ship,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
181177,The Ship,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,68.38
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90216
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.875
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,133.62
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,76.75
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,114.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,223.75
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,186.75
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181177,The Ship,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181177,The Ship,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87601
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90918
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,202.12
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,116.75
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.88
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,250.12
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.75
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,62.12
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,200.75
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,162.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,304.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,133.88
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,165.75
181177,The Ship,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181177,The Ship,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,122.88
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,63.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,140.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8891
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,85.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,122.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,73.88
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
