Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181177,The Ship,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,117.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,135.62
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,225.38
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,228.75
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,212.25
181177,The Ship,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
181177,The Ship,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,119.62
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,145.25
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91266
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90503
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,140.75
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,84.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,112.5
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,148.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,238.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,138.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,246.25
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,201.88
181177,The Ship,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
181177,The Ship,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8753
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91235
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,138.38
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,83.5
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.25
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181177,The Ship,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,53.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,144.75
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.75
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,220.38
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,154.88
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,240.25
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181177,The Ship,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84485
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90533
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,124.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,77.88
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.5
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.72
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,138.25
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,132.75
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,133.62
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,244.75
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,140.25
181177,The Ship,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181177,The Ship,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,55.12
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89154
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8963
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,118.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,166.62
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,97.5
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.5
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
181177,The Ship,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,55.5
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,164.88
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,154.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,273.25
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,131.25
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,170.62
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
181177,The Ship,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181177,The Ship,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88431
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91577
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181177,The Ship,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.56
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.27
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.94
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,41.88
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,102.38
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,213.12
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,180.38
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,177.88
181177,The Ship,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
181177,The Ship,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95853
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
