Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88568
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89413
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
181177,The Ship,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.52
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,83.62
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,110.75
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,121.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,197.75
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,206.75
181177,The Ship,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181177,The Ship,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71939
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90945
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,129.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,78.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,39.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,100.5
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,113.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,159.5
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,92.5
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,188.12
181177,The Ship,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181177,The Ship,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7427
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,124.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,72.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.38
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,40.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,106.12
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,168.38
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,203.38
181177,The Ship,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181177,The Ship,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81295
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8779
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,102.25
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181177,The Ship,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,38.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,92.12
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
181177,The Ship,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96594
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8099
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87762
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92984
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,96.62
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
181177,The Ship,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,38.5
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,102.88
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
181177,The Ship,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181177,The Ship,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92929
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79269
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88595
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
