Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,83.62
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,34.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,105.62
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,164.38
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,122.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,169.38
181177,The Ship,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181177,The Ship,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92306
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95584
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.75
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.94
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62206
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90039
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91684
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,116.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,58.75
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,34.38
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,105.38
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,153.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,127.12
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181177,The Ship,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
181177,The Ship,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96069
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.31
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.56
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61834
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94299
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93335
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,210.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,226.88
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,84.25
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181177,The Ship,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,33.25
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,216.62
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,297.25
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,118.38
181177,The Ship,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
181177,The Ship,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94668
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60916
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89166
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,32.5
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,78.25
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,120.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,132.12
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,131.5
181177,The Ship,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181177,The Ship,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91791
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94415
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.31
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62951
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89929
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93655
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94391
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,152.25
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,112.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,42.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,136.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.12
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,188.75
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
181177,The Ship,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181177,The Ship,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96677
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94894
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.31
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65048
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89654
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,159.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,136.12
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,147.38
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,182.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181177,The Ship,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,92.38
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,157.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.12
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,158.75
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,208.75
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,109.25
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
