Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181177,The Ship,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181177,The Ship,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94507
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.5
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63021
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,140.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,107.25
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.25
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
181177,The Ship,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,51.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,107.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,181.62
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,117.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,119.5
181177,The Ship,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
181177,The Ship,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93497
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.75
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56216
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,278.75
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,286.88
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93832
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,168.38
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,101.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.75
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,254.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,134.12
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,331.75
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,101.12
181177,The Ship,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181177,The Ship,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91232
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,46.12
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.19
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59966
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82626
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93799
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,119.88
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,97.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,59.5
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,120.75
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.38
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,164.25
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
181177,The Ship,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181177,The Ship,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90048
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.5
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63915
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79568
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91653
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,147.38
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,103.38
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181177,The Ship,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,71.62
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,131.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.25
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,189.62
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181177,The Ship,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89746
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,39.38
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93954
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,113.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
181177,The Ship,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
181177,The Ship,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
