Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,92.38
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,54.88
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,106.5
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,92.25
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181177,The Ship,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
181177,The Ship,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88733
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,121.12
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,49.25
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,130.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,110.75
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,176.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
181177,The Ship,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181177,The Ship,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75607
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,100.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,61.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,54.75
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,114.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,82.62
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,100.25
181177,The Ship,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75378
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,122.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,65.62
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,129.12
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,114.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,184.38
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.62
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,94.88
181177,The Ship,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.38
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92938
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93759
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,90.62
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
181177,The Ship,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,101.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,153.5
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94162
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91235
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,107.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181177,The Ship,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
