Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,57.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,120.88
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.88
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,167.25
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181177,The Ship,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80325
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,201.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.12
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89947
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,108.12
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181177,The Ship,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,55.88
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,212.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,205.75
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
181177,The Ship,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181177,The Ship,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78375
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91101
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
181177,The Ship,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,101.12
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,79.12
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,86.88
181177,The Ship,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90314
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91373
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,84.88
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,58.88
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,54.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,100.38
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,81.75
181177,The Ship,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
181177,The Ship,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94903
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88943
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93313
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,39.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89764
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,124.88
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
181177,The Ship,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,55.38
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,147.12
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,179.38
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,79.38
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,77.5
181177,The Ship,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
181177,The Ship,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94687
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89685
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85788
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91321
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,95.5
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,48.75
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
181177,The Ship,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90671
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
