Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84143
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,195.75
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,235.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90378
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,127.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
181177,The Ship,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,55.5
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,198.12
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,177.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,272.62
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
181177,The Ship,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181177,The Ship,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89725
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87567
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92227
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,82.75
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
181177,The Ship,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,43.62
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,95.12
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,58.75
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,94.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
181177,The Ship,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89831
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92468
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
181177,The Ship,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,86.12
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,104.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181177,The Ship,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181177,The Ship,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86233
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91443
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92847
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181177,The Ship,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,49.75
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,93.88
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,145.12
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181177,The Ship,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181177,The Ship,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91589
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77414
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92776
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,50.5
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,84.25
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,137.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
181177,The Ship,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
181177,The Ship,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8844
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.13
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76675
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
