Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181177,The Ship,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,45.38
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,91.12
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,150.62
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,57.25
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
181177,The Ship,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
181177,The Ship,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.893
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89557
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.42
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,48.62
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,115.5
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,151.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,148.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
181177,The Ship,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
181177,The Ship,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90744
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95251
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92102
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,95.38
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,144.62
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,66.25
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,126.75
181177,The Ship,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91513
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86084
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91427
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,100.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181177,The Ship,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,123.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,90.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,98.62
181177,The Ship,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
181177,The Ship,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90854
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7839
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,41.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,91.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,96.62
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,65.75
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88061
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80874
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,82.38
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
181177,The Ship,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,34.38
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,109.5
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,159.12
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,105.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,99.62
181177,The Ship,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181177,The Ship,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94241
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89416
