Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.81
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64056
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90539
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,30.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.69
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,33.88
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,50.75
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,107.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181177,The Ship,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181177,The Ship,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94379
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89267
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66412
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92612
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,36.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,68.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,115.75
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89471
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.75
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73056
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86282
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,92.38
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,36.62
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,72.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,129.38
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,93.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
181177,The Ship,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
181177,The Ship,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95087
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8996
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79767
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85702
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181177,The Ship,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,38.25
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,50.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
181177,The Ship,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181177,The Ship,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95303
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87304
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78503
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95636
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,111.88
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181177,The Ship,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,97.5
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,113.88
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181177,The Ship,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181177,The Ship,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79834
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81112
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
