Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86859
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181177,The Ship,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,38.75
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,55.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,102.38
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,94.12
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181177,The Ship,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
181177,The Ship,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93716
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81494
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86349
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88943
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,79.12
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181177,The Ship,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,74.12
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,152.25
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,112.5
181177,The Ship,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181177,The Ship,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81662
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88486
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
181177,The Ship,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,41.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,73.88
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,152.75
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,87.38
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81668
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85406
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90796
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,100.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181177,The Ship,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,43.88
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,87.62
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,158.88
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
181177,The Ship,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
181177,The Ship,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95459
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,62.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,45.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.815
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78412
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
181177,The Ship,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,92.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,111.62
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,174.88
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181177,The Ship,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181177,The Ship,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79867
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80929
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181177,The Ship,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,90.12
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,146.88
