Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181177,The Ship,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,57.75
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81524
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9173
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,97.12
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,187.62
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181177,The Ship,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181177,The Ship,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,63.38
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92654
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90137
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,28.5
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,97.5
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,53.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,107.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,209.38
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
181177,The Ship,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181177,The Ship,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90521
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90002
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.25
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,49.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,79.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,165.75
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,139.62
181177,The Ship,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
181177,The Ship,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84561
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,93.38
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,50.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,95.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,200.12
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,158.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,222.88
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,177.38
181177,The Ship,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181177,The Ship,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,72.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88971
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91257
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181177,The Ship,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,89.12
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,191.38
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,217.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181177,The Ship,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
181177,The Ship,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,46.12
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,66.88
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81842
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86197
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
