Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,52.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
181177,The Ship,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,52.62
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,108.25
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,81.75
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,159.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,141.62
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,200.62
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,139.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,216.38
181177,The Ship,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
181177,The Ship,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,89.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,57.25
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8265
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87253
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,115.75
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,56.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181177,The Ship,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.14
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.19
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,110.62
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,168.88
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,132.25
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,211.12
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,196.25
181177,The Ship,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181177,The Ship,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8406
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,87.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,58.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,55.25
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,75.62
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,169.75
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,119.12
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,174.38
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181177,The Ship,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,35.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,82.75
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87918
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.88
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,121.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,65.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.12
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,104.38
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,102.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,210.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,191.5
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,246.25
181177,The Ship,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
181177,The Ship,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,70.38
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84097
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
181177,The Ship,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,116.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,193.88
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,181.5
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,139.75
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,248.5
181177,The Ship,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87503
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,108.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
