Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,54.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,93.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,124.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,205.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,179.88
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,232.12
181177,The Ship,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
181177,The Ship,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88626
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,99.12
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,58.62
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,102.88
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,182.88
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,211.12
181177,The Ship,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
181177,The Ship,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92544
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,152.12
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,99.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181177,The Ship,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,68.38
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,148.88
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,162.5
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,261.88
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,183.62
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,190.12
181177,The Ship,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181177,The Ship,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82925
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,130.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,71.75
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181177,The Ship,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,58.12
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,109.38
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,236.25
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,221.25
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,194.88
181177,The Ship,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
181177,The Ship,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,80.38
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83716
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,116.5
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
181177,The Ship,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,57.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,138.62
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,139.88
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,244.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,139.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,231.38
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,292.75
181177,The Ship,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,67.62
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93161
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91986
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,144.75
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,93.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.25
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181177,The Ship,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,125.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,141.75
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,250.25
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,218.62
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,141.12
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,219.25
181177,The Ship,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
181177,The Ship,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
