Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92432
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91882
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,155.88
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,102.25
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.88
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
181177,The Ship,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,62.12
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,174.75
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,160.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,290.62
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,205.75
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,204.38
181177,The Ship,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
181177,The Ship,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,79.5
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86154
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89276
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,153.12
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,88.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.5
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
181177,The Ship,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,57.38
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,123.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,141.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,262.38
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,230.62
181177,The Ship,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
181177,The Ship,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83206
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89664
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,187.5
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,129.12
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,147.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,263.88
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,199.62
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
181177,The Ship,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,61.25
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,136.88
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,195.12
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,300.75
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,215.62
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,159.38
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,252.12
181177,The Ship,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,44.25
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,93.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,70.12
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82715
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,134.88
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,82.88
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.25
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,59.12
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,105.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,126.25
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,233.12
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,256.75
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,262.75
181177,The Ship,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
181177,The Ship,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,119.88
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,70.25
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,158.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84726
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,125.75
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,75.25
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,201.25
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.62
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
181177,The Ship,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,60.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,116.25
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,147.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,239.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,187.25
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,288.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,173.12
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,267.5
181177,The Ship,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
181177,The Ship,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,74.5
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,54.25
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8034
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,175.25
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,87.62
