Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,226.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.25
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
181177,The Ship,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,127.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,150.62
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,266.75
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,152.25
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,236.5
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,170.25
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,246.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,83.5
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77508
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93686
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,124.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,70.62
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181177,The Ship,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,60.25
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,104.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,136.25
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,223.12
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,144.25
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,241.38
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,259.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
181177,The Ship,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8674
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90799
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,131.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,63.62
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,102.12
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,232.12
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,248.75
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,219.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
181177,The Ship,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,74.5
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,149.62
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,69.38
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.88
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,211.88
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181177,The Ship,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,60.12
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,127.88
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,157.5
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,282.25
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,173.5
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,282.62
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,244.5
181177,The Ship,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
181177,The Ship,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91687
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93231
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,101.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,62.88
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.88
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,59.88
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,100.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,155.5
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,253.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,162.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,248.75
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,168.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,248.62
181177,The Ship,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
181177,The Ship,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,66.12
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92746
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93521
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,97.88
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
181177,The Ship,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,58.62
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,123.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,284.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,169.12
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,256.75
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,223.5
181177,The Ship,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
181177,The Ship,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
