Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9093
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,132.88
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,207.38
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181177,The Ship,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,106.75
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,150.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,267.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,276.88
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,169.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,240.5
181177,The Ship,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
181177,The Ship,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85946
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,130.88
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.88
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
181177,The Ship,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,56.62
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,113.38
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,146.12
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,228.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,247.88
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,160.5
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,256.75
181177,The Ship,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
181177,The Ship,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,86.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86679
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
181177,The Ship,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,57.25
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,157.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,217.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,235.12
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,212.5
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,340.62
181177,The Ship,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
181177,The Ship,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,85.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93005
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,106.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,188.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,135.75
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,132.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,270.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,188.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,294.25
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,199.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,318.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
181177,The Ship,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,38.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,89.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93921
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,99.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.88
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,123.5
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,56.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,102.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,151.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,232.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,173.25
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,279.38
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,198.75
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,279.25
181177,The Ship,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
181177,The Ship,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,39.25
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,87.88
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84771
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
