Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,108.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,71.75
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.75
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
181177,The Ship,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,60.5
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,98.62
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.38
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,145.25
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,215.88
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,201.75
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,272.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,163.62
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,269.75
181177,The Ship,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
181177,The Ship,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8779
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,56.12
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,112.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,204.5
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,220.75
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,146.38
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,256.38
181177,The Ship,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
181177,The Ship,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,60.25
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90622
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,154.75
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,88.38
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,217.12
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,55.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,126.38
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,259.25
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,214.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,145.88
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,214.75
181177,The Ship,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
181177,The Ship,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89554
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,128.12
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,70.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.12
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,57.5
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,115.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,148.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,245.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,216.25
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,131.38
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,207.25
181177,The Ship,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88486
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,91.25
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.62
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,54.12
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,92.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,157.12
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,199.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,152.12
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,210.75
181177,The Ship,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
181177,The Ship,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,71.75
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94177
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,166.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,231.62
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
181177,The Ship,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,53.12
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,171.25
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,143.5
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,289.75
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
