Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,114.75
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,153.5
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
181177,The Ship,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,52.38
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94421
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91183
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,111.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.12
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
181177,The Ship,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,52.5
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,112.12
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,153.75
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,113.75
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,216.12
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,148.25
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,239.62
181177,The Ship,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
181177,The Ship,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9545
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92309
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,96.75
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
181177,The Ship,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,53.5
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,103.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,135.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,204.75
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,191.88
181177,The Ship,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181177,The Ship,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89334
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92755
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,35.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,125.75
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,119.75
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,218.62
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,184.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,181.12
181177,The Ship,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
181177,The Ship,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9281
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92599
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,135.5
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,54.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
181177,The Ship,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,50.12
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,140.88
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,257.38
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,206.12
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,190.75
181177,The Ship,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181177,The Ship,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86136
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,106.25
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
181177,The Ship,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,52.88
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,100.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,186.75
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,120.5
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,199.88
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
181177,The Ship,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
181177,The Ship,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,69.75
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81042
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8945
