Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,105.88
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
181177,The Ship,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,108.25
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,109.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,201.88
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,108.12
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,163.62
181177,The Ship,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
181177,The Ship,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83902
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89346
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,84.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,107.5
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,180.62
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,109.88
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
181177,The Ship,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181177,The Ship,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,55.62
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7995
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90539
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93716
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,56.5
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,91.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,146.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,193.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,181.25
181177,The Ship,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
181177,The Ship,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81961
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
181177,The Ship,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,100.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,134.62
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,199.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,173.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,175.5
181177,The Ship,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
181177,The Ship,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,65.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89514
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89566
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,117.38
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,178.5
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
181177,The Ship,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,49.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,125.5
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,110.38
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,220.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,191.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,152.62
181177,The Ship,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181177,The Ship,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,75.75
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81628
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87442
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,116.12
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181177,The Ship,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
