Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,48.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,118.62
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,114.88
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,189.38
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,228.25
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,167.12
181177,The Ship,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181177,The Ship,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9003
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88879
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,89.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,47.62
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,91.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,115.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,175.62
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181177,The Ship,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
181177,The Ship,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83243
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91031
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,146.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,69.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.12
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,54.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,146.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,134.75
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,231.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,180.12
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,168.88
181177,The Ship,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181177,The Ship,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84759
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91427
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,153.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,77.62
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.75
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181177,The Ship,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.09
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,55.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,142.75
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,140.12
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,230.5
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181177,The Ship,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181177,The Ship,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,29.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79852
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,110.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,73.88
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.25
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
181177,The Ship,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,106.12
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,197.62
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,169.38
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,112.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
181177,The Ship,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181177,The Ship,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,50.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76272
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9089
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,76.38
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,204.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,171.88
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181177,The Ship,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
181177,The Ship,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
