Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80752
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89075
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,109.62
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,59.62
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,45.25
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,96.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,113.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,198.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,126.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,187.5
181177,The Ship,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181177,The Ship,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84237
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88821
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,119.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,70.38
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
181177,The Ship,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,48.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,124.25
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,209.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,151.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
181177,The Ship,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90811
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87768
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,113.75
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,82.62
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181177,The Ship,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,54.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,114.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,131.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,185.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181177,The Ship,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181177,The Ship,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89068
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,119.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,66.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,43.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,105.75
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,196.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181177,The Ship,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
181177,The Ship,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77807
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,121.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,64.25
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.31
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,46.38
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,101.38
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,190.88
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,161.25
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,164.75
181177,The Ship,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181177,The Ship,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96365
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86407
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
