Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
181177,The Ship,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,79.25
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,111.75
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,179.25
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,124.25
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,168.62
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,121.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,185.12
181177,The Ship,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
181177,The Ship,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72241
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90103
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,94.75
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,46.12
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,99.88
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,154.25
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,150.88
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,198.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.31
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7695
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89807
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,96.75
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,56.88
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
181177,The Ship,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,96.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,179.38
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,153.38
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
181177,The Ship,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79974
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90097
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,98.25
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,57.62
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
181177,The Ship,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,48.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,117.88
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,188.12
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,171.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,240.38
181177,The Ship,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,55.25
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83911
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91952
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,84.38
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,103.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,95.12
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,223.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,200.62
181177,The Ship,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
181177,The Ship,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81518
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,94.5
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181177,The Ship,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,101.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,182.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,221.38
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,183.12
181177,The Ship,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181177,The Ship,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
