Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87243
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89981
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,104.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,171.75
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,115.5
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,213.38
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,244.25
181177,The Ship,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
181177,The Ship,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,54.88
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91589
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87341
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,113.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,109.62
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,218.38
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181177,The Ship,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
181177,The Ship,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90768
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86954
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
181177,The Ship,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,90.38
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,165.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,115.75
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,199.62
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181177,The Ship,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93997
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89429
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,36.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.94
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,43.38
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,75.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,169.5
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,180.75
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93393
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,65.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
181177,The Ship,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,100.38
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,185.38
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,92.25
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,226.12
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,167.62
181177,The Ship,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181177,The Ship,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94952
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89636
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8902
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
