Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
181177,The Ship,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,86.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,101.62
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,207.25
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,189.38
181177,The Ship,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
181177,The Ship,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94827
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80417
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86123
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,88.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,46.12
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,108.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,88.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,179.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181177,The Ship,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181177,The Ship,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81585
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83917
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,99.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.62
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,101.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,178.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181177,The Ship,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
181177,The Ship,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94244
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80905
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,114.38
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,129.88
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,102.12
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,204.25
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,130.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,191.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,86.25
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181177,The Ship,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96301
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92718
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84988
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,129.75
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,64.88
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,131.75
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,187.25
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,193.75
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,162.75
181177,The Ship,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181177,The Ship,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94687
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93448
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87042
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,102.12
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,45.38
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,126.25
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,111.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,167.88
