Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,202.25
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,143.88
181177,The Ship,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181177,The Ship,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94894
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80371
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,153.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.62
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.09
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,54.88
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,173.62
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,219.38
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,228.5
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,85.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
181177,The Ship,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181177,The Ship,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,56.88
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75088
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,90.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181177,The Ship,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,47.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,97.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,156.5
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,156.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,204.5
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,97.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,165.75
181177,The Ship,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181177,The Ship,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,40.38
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8779
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94614
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
181177,The Ship,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,43.88
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,70.38
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,149.62
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,171.25
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,113.38
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,170.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
181177,The Ship,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93036
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92544
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,80.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,46.75
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,43.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,84.75
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,196.88
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,173.25
181177,The Ship,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
181177,The Ship,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,50.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93887
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,75.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
181177,The Ship,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,75.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,164.25
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,174.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
181177,The Ship,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181177,The Ship,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,65.62
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86194
