Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93768
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
181177,The Ship,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,42.62
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,81.88
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,176.25
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181177,The Ship,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
181177,The Ship,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91858
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9331
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.75
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,134.88
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.5
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181177,The Ship,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,112.5
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,210.75
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,202.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
181177,The Ship,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181177,The Ship,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,56.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89722
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91809
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,316.62
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,338.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
181177,The Ship,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,43.5
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,319.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,157.62
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,397.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181177,The Ship,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181177,The Ship,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88583
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,122.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,44.12
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,127.12
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,234.62
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
181177,The Ship,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181177,The Ship,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90579
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91263
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.38
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,58.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181177,The Ship,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,69.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,180.38
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,123.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,205.5
181177,The Ship,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
181177,The Ship,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93988
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89914
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,105.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,62.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
181177,The Ship,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
