Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,103.88
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,197.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,175.62
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,187.75
181177,The Ship,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181177,The Ship,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89224
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92081
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,100.75
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181177,The Ship,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,43.38
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,113.25
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,112.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,204.25
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,156.38
181177,The Ship,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181177,The Ship,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92343
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92316
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,126.5
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,62.75
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181177,The Ship,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,130.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,209.62
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,177.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,140.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
181177,The Ship,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87167
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,178.25
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,43.25
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,177.75
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,252.62
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,160.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
181177,The Ship,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181177,The Ship,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88251
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,158.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,58.25
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,199.25
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,180.88
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,125.12
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,268.12
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,103.5
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,186.12
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181177,The Ship,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181177,The Ship,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93265
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88659
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181177,The Ship,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,90.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,171.75
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,184.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
181177,The Ship,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181177,The Ship,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,45.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
