Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88388
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90103
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,145.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,68.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
181177,The Ship,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,138.25
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,202.25
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,131.38
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,186.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86377
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91019
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,100.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,67.38
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,45.38
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,103.5
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,130.88
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,178.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,178.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,84.38
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
181177,The Ship,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,34.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93814
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88498
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
181177,The Ship,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,43.88
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,87.88
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,194.38
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96255
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76822
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89435
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.05
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,41.88
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,84.25
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,124.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,150.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
181177,The Ship,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,51.12
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68466
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91208
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,118.75
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,60.62
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181177,The Ship,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,41.75
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,112.38
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,176.88
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,172.62
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,179.25
181177,The Ship,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
181177,The Ship,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,70.25
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72158
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,67.5
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
