Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,81.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181177,The Ship,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,39.12
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,97.62
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,97.62
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,135.88
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,206.12
181177,The Ship,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181177,The Ship,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,41.12
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78723
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,133.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,72.12
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.62
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181177,The Ship,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,41.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,119.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,98.88
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,187.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181177,The Ship,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
181177,The Ship,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83474
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,83.75
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181177,The Ship,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,39.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,115.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,183.62
181177,The Ship,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181177,The Ship,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9501
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67166
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8949
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,103.62
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,82.62
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,115.75
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,68.12
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181177,The Ship,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.89
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,37.88
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,128.25
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,116.5
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,211.38
181177,The Ship,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
181177,The Ship,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93576
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.06
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65417
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87292
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,92.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,66.12
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,35.5
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,73.25
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
181177,The Ship,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94116
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.81
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70031
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89343
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8923
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,119.25
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,65.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,35.38
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,99.5
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,82.25
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,146.88
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
181177,The Ship,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181177,The Ship,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
