Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.31
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66879
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89337
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,95.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,32.62
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,75.25
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,80.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,107.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,106.88
181177,The Ship,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181177,The Ship,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.25
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62808
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94107
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91186
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,131.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,83.75
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
181177,The Ship,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,32.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,104.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181177,The Ship,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
181177,The Ship,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87616
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65716
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92496
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9451
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89575
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,184.5
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,140.25
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.25
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
181177,The Ship,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,78.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,159.75
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.75
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,144.88
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,210.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,121.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
181177,The Ship,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181177,The Ship,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,56.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.75
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75308
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91241
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92316
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88089
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,216.88
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,178.75
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,168.38
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,233.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,197.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
181177,The Ship,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,114.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,200.88
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,160.62
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,185.5
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,249.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,108.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
181177,The Ship,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
181177,The Ship,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.94
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74166
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92456
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85821
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,173.12
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,103.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,38.12
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,157.38
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181177,The Ship,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66439
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93478
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
