Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89874
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,123.5
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,104.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
181177,The Ship,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,61.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,108.62
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,121.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,164.12
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,88.25
181177,The Ship,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
181177,The Ship,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57598
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91339
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92645
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,131.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,101.25
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
181177,The Ship,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,67.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,115.12
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.12
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,163.62
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,92.5
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
181177,The Ship,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
181177,The Ship,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94635
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.18
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6647
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83279
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91955
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,119.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,78.62
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181177,The Ship,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,50.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,120.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181177,The Ship,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.19
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.69
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69778
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91534
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92337
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88647
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,110.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,76.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
181177,The Ship,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,97.75
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,83.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95773
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.81
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66537
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9285
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,18.25
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,105.5
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,80.88
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,46.38
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,91.38
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,138.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181177,The Ship,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181177,The Ship,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96539
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66339
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90072
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181177,The Ship,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,31.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,59.38
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,109.12
