Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
181177,The Ship,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181177,The Ship,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64285
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80282
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92044
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,102.75
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
181177,The Ship,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,38.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,79.75
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,134.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,78.12
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181177,The Ship,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
181177,The Ship,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.5
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71322
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94009
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93033
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91965
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,136.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,75.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181177,The Ship,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,113.62
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,160.5
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,99.88
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
181177,The Ship,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
181177,The Ship,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94006
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62298
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,133.62
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,80.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181177,The Ship,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,44.38
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,118.12
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,164.88
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,83.75
181177,The Ship,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
181177,The Ship,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62271
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91162
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,128.25
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,79.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
181177,The Ship,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,109.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,156.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,48.12
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
181177,The Ship,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95886
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,49.5
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.75
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53085
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78192
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91443
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,110.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
181177,The Ship,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,31.88
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,87.25
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181177,The Ship,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181177,The Ship,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.44
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60787
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85403
