Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,107.75
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,66.5
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
181177,The Ship,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,31.62
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,92.62
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
181177,The Ship,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181177,The Ship,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76831
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91263
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,93.38
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181177,The Ship,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,30.12
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,82.38
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,89.5
181177,The Ship,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181177,The Ship,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6361
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,63.62
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181177,The Ship,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,36.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,78.75
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,115.12
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,51.88
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95019
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94217
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70297
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8587
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,127.75
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,36.88
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,120.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181177,The Ship,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93887
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94205
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69113
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85779
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,28.75
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9252
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,96.62
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,32.75
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,83.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,133.75
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181177,The Ship,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
181177,The Ship,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89319
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9382
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.12
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7091
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92276
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,112.75
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,72.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181177,The Ship,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
