Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,40.62
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,101.5
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,152.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,46.75
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,89.62
181177,The Ship,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181177,The Ship,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94678
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7561
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91778
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,105.88
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,71.25
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,91.5
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,135.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,113.88
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
181177,The Ship,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72152
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85605
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93094
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,142.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,71.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,43.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,134.62
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,85.88
181177,The Ship,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.19
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68673
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89984
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93271
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,86.25
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
181177,The Ship,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,37.25
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,78.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,127.5
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,110.12
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,85.38
181177,The Ship,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181177,The Ship,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.69
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76504
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,127.75
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,64.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
181177,The Ship,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,122.62
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,84.38
181177,The Ship,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181177,The Ship,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93906
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,55.88
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,96.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,114.88
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,141.5
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
181177,The Ship,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
181177,The Ship,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94495
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
