Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90127
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181177,The Ship,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,105.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,125.12
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,127.12
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,108.62
181177,The Ship,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181177,The Ship,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85309
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,97.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181177,The Ship,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,53.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,116.62
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,116.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,183.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
181177,The Ship,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
181177,The Ship,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94443
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9501
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90433
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181177,The Ship,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,41.12
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,93.25
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,154.88
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,81.75
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92343
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9603
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,29.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,57.12
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72573
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
181177,The Ship,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,69.5
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,130.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,138.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
181177,The Ship,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
181177,The Ship,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9126
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.81
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74981
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93207
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
181177,The Ship,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,35.38
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,57.75
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,117.75
181177,The Ship,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181177,The Ship,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93985
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,46.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73617
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
