Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,108.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
181177,The Ship,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,35.25
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,83.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,92.75
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,153.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,85.75
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
181177,The Ship,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181177,The Ship,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78824
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85943
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
181177,The Ship,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,41.88
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,84.25
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,118.12
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,126.62
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,168.38
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
181177,The Ship,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
181177,The Ship,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80874
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9299
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,115.75
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,58.88
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181177,The Ship,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,100.25
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,135.75
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,134.12
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,171.25
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
181177,The Ship,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
